Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.15
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.99
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.98
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.57
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330610,Berrow Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.17
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.5
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.19
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.07
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330610,Berrow Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.8
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.52
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.33
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
330610,Berrow Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.19
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.88
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.56
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.13
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330610,Berrow Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.81
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.44
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330610,Berrow Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.5
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.29
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.03
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330610,Berrow Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.1
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.4
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.13
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330610,Berrow Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.52
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.1
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.37
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
