Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330610,Berrow Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.16
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
330610,Berrow Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.63
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.34
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.03
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.47
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.68
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330610,Berrow Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.74
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330610,Berrow Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.94
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.55
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330610,Berrow Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.21
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.97
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330610,Berrow Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.79
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.64
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.64
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
330610,Berrow Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.13
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.31
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.26
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330610,Berrow Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.51
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.69
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.61
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330610,Berrow Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
