Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.7
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330610,Berrow Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.49
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.16
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330610,Berrow Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.33
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330610,Berrow Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.81
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330610,Berrow Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.55
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.04
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330610,Berrow Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.2
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.82
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.77
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330610,Berrow Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.94
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.91
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330610,Berrow Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.13
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.1
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330610,Berrow Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.75
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.0
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
