Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330610,Berrow Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.88
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.9
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.6
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,19.5
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330610,Berrow Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.99
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.44
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330610,Berrow Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.17
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.23
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330610,Berrow Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.38
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.95
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.0
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.25
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330610,Berrow Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.31
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330610,Berrow Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.25
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.1
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.28
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330610,Berrow Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.19
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.13
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,19.6
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330610,Berrow Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.16
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.39
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330610,Berrow Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
