Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.35
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,19.7
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330610,Berrow Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.74
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.66
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.34
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330610,Berrow Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.09
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330610,Berrow Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.23
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.37
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,19.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330610,Berrow Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.67
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.14
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
330610,Berrow Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330610,Berrow Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.99
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,19.9
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
330610,Berrow Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.32
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.18
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330610,Berrow Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
