Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.44
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.17
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.42
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
330610,Berrow Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.4
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.53
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,20.0
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
330610,Berrow Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.49
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330610,Berrow Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.23
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,20.1
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330610,Berrow Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.42
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,20.2
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330610,Berrow Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.59
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
330610,Berrow Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.81
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.19
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,20.3
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
