Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330610,Berrow Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330610,Berrow Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.6
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.66
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,20.4
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330610,Berrow Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.99
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
330610,Berrow Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.13
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330610,Berrow Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.1
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,20.5
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.29
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.59
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.69
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,20.6
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
