Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.58
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,20.7
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.18
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,20.7
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.36
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.65
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.93
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
330610,Berrow Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.98
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,20.8
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.42
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330610,Berrow Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.42
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.94
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.68
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.1
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,20.9
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
330610,Berrow Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.63
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.94
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330610,Berrow Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.73
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
