Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330610,Berrow Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.35
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.52
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.56
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.23
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
330610,Berrow Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.81
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.93
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330610,Berrow Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.24
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.69
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330610,Berrow Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.14
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.08
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.03
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.24
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330610,Berrow Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.96
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.18
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.23
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.82
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330610,Berrow Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
