Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.71
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.35
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.12
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330610,Berrow Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.86
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.69
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.28
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330610,Berrow Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.08
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.75
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330610,Berrow Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.15
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.19
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330610,Berrow Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.83
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.72
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330610,Berrow Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.04
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.72
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330610,Berrow Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.71
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.55
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330610,Berrow Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.11
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330610,Berrow Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
