Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.59
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330610,Berrow Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330610,Berrow Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.93
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.92
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.55
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330610,Berrow Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.78
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330610,Berrow Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.67
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330610,Berrow Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.12
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.69
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330610,Berrow Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.78
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.12
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.46
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330610,Berrow Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.5
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330610,Berrow Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.28
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
