Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330610,Berrow Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.0
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.32
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.09
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330610,Berrow Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.52
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.91
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330610,Berrow Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.59
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330610,Berrow Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.21
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330610,Berrow Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.98
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.2
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330610,Berrow Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.7
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.27
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.12
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330610,Berrow Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.65
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.2
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.31
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.56
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330610,Berrow Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.85
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.24
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.75
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.71
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330610,Berrow Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.24
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
