Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.52
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.49
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.79
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330610,Berrow Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.49
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.91
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.66
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.26
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330610,Berrow Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.73
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.99
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.48
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.19
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.02
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.65
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.58
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330610,Berrow Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.37
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.73
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.9
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.26
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
330610,Berrow Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.39
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.38
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.29
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.89
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330610,Berrow Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.17
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.22
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.92
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.85
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
330610,Berrow Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.04
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.41
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.0
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.15
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.13
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.74
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330610,Berrow Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.9
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.89
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.3
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.9
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.94
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.03
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330610,Berrow Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.55
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.01
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.79
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.1
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.45
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.77
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.31
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
