Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.11
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.56
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330610,Berrow Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.8
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.6
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.73
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.11
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.45
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.91
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330610,Berrow Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.6
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.13
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.66
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.53
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.57
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.4
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330610,Berrow Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.62
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.72
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.75
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.8
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.48
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330610,Berrow Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.3
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.1
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.59
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.12
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.83
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330610,Berrow Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.12
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.04
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.1
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.0
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.51
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.6
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.66
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.02
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.78
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330610,Berrow Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.84
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.73
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.0
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.3
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.0
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.52
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.12
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330610,Berrow Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.78
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.42
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.15
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.21
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.68
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.2
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.24
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330610,Berrow Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.4
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.95
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.56
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.1
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.21
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.19
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.99
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.71
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.65
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330610,Berrow Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.09
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.66
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.43
