Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.3
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.1
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.82
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.22
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.2
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.71
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330610,Berrow Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.95
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.08
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.07
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.3
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.3
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.71
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.68
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.18
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.05
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330610,Berrow Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.22
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.51
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.9
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.77
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.72
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.21
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330610,Berrow Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.51
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.24
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.57
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.1
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.7
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330610,Berrow Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.66
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.91
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330610,Berrow Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.96
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.24
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.1
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.34
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.95
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330610,Berrow Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.2
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.19
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.65
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.26
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330610,Berrow Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.61
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.94
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.03
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.02
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330610,Berrow Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.37
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.5
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
