Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.82
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.68
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330610,Berrow Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.86
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.21
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.85
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.24
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.62
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330610,Berrow Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.32
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.44
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330610,Berrow Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.5
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.42
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.06
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330610,Berrow Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.31
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.24
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.37
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330610,Berrow Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.69
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.46
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330610,Berrow Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.19
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.03
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.12
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330610,Berrow Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.61
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330610,Berrow Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.78
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.61
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.78
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
