Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330610,Berrow Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.89
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.17
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.15
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330610,Berrow Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.58
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330610,Berrow Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.01
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.57
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.85
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330610,Berrow Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.21
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.76
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.64
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330610,Berrow Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.17
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.95
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330610,Berrow Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330610,Berrow Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.6
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.87
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.89
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330610,Berrow Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.88
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330610,Berrow Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
