Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.24
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,103.9
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.6
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.18
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330610,Berrow Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.41
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.64
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.3
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.97
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.47
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330610,Berrow Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.36
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.87
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.15
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330610,Berrow Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.31
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.45
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.47
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330610,Berrow Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.7
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.91
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.94
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.58
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330610,Berrow Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.41
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.62
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330610,Berrow Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.06
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.68
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.39
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330610,Berrow Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.02
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.25
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.99
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330610,Berrow Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.7
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
