Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.07
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330610,Berrow Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.27
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.69
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.44
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.14
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330610,Berrow Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.32
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.22
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.88
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330610,Berrow Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.14
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.55
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.29
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.98
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.64
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330610,Berrow Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.64
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.67
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330610,Berrow Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.52
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.69
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.83
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.21
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.4
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
330610,Berrow Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.43
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.32
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.07
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330610,Berrow Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.4
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.43
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.5
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.84
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.97
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.56
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330610,Berrow Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.19
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.41
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.17
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330610,Berrow Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
