Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.2
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.49
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330610,Berrow Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.9
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.08
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.08
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330610,Berrow Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.22
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.05
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330610,Berrow Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.93
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.65
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.95
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330610,Berrow Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.96
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.27
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.2
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330610,Berrow Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.83
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.21
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330610,Berrow Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.24
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330610,Berrow Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.61
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.4
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330610,Berrow Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.34
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
