Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.77
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.36
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330610,Berrow Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.63
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.72
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330610,Berrow Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.43
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.82
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.5
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330610,Berrow Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.57
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.55
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330610,Berrow Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.98
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.36
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330610,Berrow Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.86
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330610,Berrow Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.6
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330610,Berrow Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.61
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330610,Berrow Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.09
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
