Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330610,Berrow Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.1
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.78
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330610,Berrow Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.89
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.23
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
330610,Berrow Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.89
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330610,Berrow Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.92
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330610,Berrow Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.23
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.72
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,21.0
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
330610,Berrow Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.42
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.16
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
330610,Berrow Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.34
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
330610,Berrow Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
