Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.69
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330610,Berrow Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.01
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.9
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.51
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
330610,Berrow Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.68
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.58
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
330610,Berrow Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.39
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.41
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.26
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.03
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
