Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.96
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330610,Berrow Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.2
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
330610,Berrow Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.09
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330610,Berrow Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,21.1
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.16
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.46
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.3
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,21.2
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.18
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
