Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.12
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
330610,Berrow Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.42
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.97
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330610,Berrow Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.75
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.26
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.37
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.4
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,21.3
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.96
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.31
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
