Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.71
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.05
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.88
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.4
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.37
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,21.4
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.71
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.76
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
330610,Berrow Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.69
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.77
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.8
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330610,Berrow Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.76
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.08
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.05
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
330610,Berrow Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.55
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.51
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.41
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
