Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
330610,Berrow Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.85
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
330610,Berrow Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.92
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
330610,Berrow Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.84
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330610,Berrow Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.61
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.23
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.68
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.62
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.78
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330610,Berrow Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.8
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
