Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.35
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330610,Berrow Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.27
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.95
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.81
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330610,Berrow Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.19
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330610,Berrow Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.38
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.33
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330610,Berrow Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330610,Berrow Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.31
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.59
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330610,Berrow Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.99
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.05
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.37
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330610,Berrow Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.92
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
