Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330610,Berrow Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.64
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.04
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.5
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330610,Berrow Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.6
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.16
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330610,Berrow Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.7
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.94
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.46
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330610,Berrow Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.03
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.63
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.8
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330610,Berrow Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.13
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.36
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.8
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330610,Berrow Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.64
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.12
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.29
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.99
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.8
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330610,Berrow Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.02
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.37
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.2
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.36
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330610,Berrow Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.94
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.08
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330610,Berrow Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
