Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.97
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.52
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.46
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.49
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330610,Berrow Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.59
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.96
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.36
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.9
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.1
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330610,Berrow Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.9
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.92
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.4
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.15
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.47
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330610,Berrow Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-24.72
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.4
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.32
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330610,Berrow Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.5
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-27.34
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.73
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.82
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.59
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.5
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.69
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.95
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330610,Berrow Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.58
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-34.18
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-21.44
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.5
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.3
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.65
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.04
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330610,Berrow Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.18
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.2
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.8
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-36.33
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-22.91
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,99.6
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.8
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.55
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.8
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330610,Berrow Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.23
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.31
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-28.95
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.24
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.74
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.74
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330610,Berrow Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.03
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
