Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.79
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330610,Berrow Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.94
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.15
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.3
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.39
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.37
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.26
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330610,Berrow Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.37
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.6
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.9
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.2
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.95
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.5
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.06
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.03
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.56
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.25
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330610,Berrow Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.8
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.81
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.9
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-27.98
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.85
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.38
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.5
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.93
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330610,Berrow Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.85
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.74
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-24.59
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.17
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.14
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.4
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330610,Berrow Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.25
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.01
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.35
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.6
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.3
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.7
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.5
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.2
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.09
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.11
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330610,Berrow Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.53
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.2
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.1
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.5
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.85
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.1
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.4
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.73
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.49
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.54
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.38
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.09
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330610,Berrow Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.41
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.03
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.8
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.98
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.9
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.48
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.49
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.6
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.37
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330610,Berrow Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.06
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.63
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.75
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.25
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.1
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.05
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.77
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.25
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.9
