Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.33
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.87
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
330610,Berrow Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.94
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.15
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.91
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.1
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.1
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.53
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,96.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.0
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.87
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.25
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.6
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.74
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.42
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330610,Berrow Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.47
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.3
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.02
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.8
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.59
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,93.1
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.3
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.41
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.31
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.64
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
330610,Berrow Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.85
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.77
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.61
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.5
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.25
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.48
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.79
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.34
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.85
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
330610,Berrow Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.21
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.53
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.75
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.1
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.5
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.6
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.5
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.34
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.14
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.23
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
330610,Berrow Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.82
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.12
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.9
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.6
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.02
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.61
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.08
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.97
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
330610,Berrow Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.81
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.56
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.4
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.4
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.55
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.98
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.41
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
330610,Berrow Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.93
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.0
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.44
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.53
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.41
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
330610,Berrow Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.25
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.34
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.22
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330610,Berrow Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
