Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.22
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.22
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330610,Berrow Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.94
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.38
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.56
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330610,Berrow Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.88
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330610,Berrow Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.22
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.72
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.64
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330610,Berrow Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.01
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.57
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.88
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.93
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.22
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.54
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.06
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330610,Berrow Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.37
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.88
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.4
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330610,Berrow Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.27
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.17
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.55
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330610,Berrow Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.08
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.43
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.84
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.4
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330610,Berrow Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
