Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.56
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.04
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.95
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.4
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330610,Berrow Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.75
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.3
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.91
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330610,Berrow Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.05
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.33
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.51
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330610,Berrow Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.79
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.78
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330610,Berrow Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.42
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.32
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.47
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.3
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330610,Berrow Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.04
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.49
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.41
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.2
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330610,Berrow Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.39
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.2
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330610,Berrow Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.59
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.43
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.1
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330610,Berrow Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.47
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.72
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.3
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.1
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
