Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330610,Berrow Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.02
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.5
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.13
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.56
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.1
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330610,Berrow Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.31
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.72
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330610,Berrow Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330610,Berrow Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.36
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.86
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.35
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.37
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.8
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.42
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330610,Berrow Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.61
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.66
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.57
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330610,Berrow Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.13
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.33
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.45
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.7
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330610,Berrow Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.09
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.23
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.82
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.03
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.36
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330610,Berrow Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.22
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.55
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330610,Berrow Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.83
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
