Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.58
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.64
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330610,Berrow Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.92
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.69
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330610,Berrow Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.74
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.51
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.19
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330610,Berrow Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.33
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.96
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.52
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330610,Berrow Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.54
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.27
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.85
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330610,Berrow Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.66
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.79
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.62
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330610,Berrow Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.29
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.88
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330610,Berrow Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.42
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.71
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.94
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330610,Berrow Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.67
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.43
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.3
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.79
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
