Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330610,Berrow Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.13
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.83
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.62
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.83
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330610,Berrow Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.66
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330610,Berrow Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.8
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.03
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.44
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.2
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330610,Berrow Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.09
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330610,Berrow Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.67
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.97
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.59
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.12
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330610,Berrow Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.58
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.94
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.49
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330610,Berrow Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.55
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.66
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.64
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330610,Berrow Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.47
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.99
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330610,Berrow Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
