Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.88
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330610,Berrow Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.29
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330610,Berrow Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.77
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.24
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.24
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330610,Berrow Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.79
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330610,Berrow Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.39
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.41
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330610,Berrow Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.49
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330610,Berrow Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.14
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.1
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330610,Berrow Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
