Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.67
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330610,Berrow Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.02
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330610,Berrow Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.02
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.31
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330610,Berrow Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.6
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.39
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330610,Berrow Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330610,Berrow Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.65
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.01
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330610,Berrow Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.58
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.58
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.96
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
