Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
330610,Berrow Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.45
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.21
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
330610,Berrow Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.07
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330610,Berrow Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.97
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.48
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
330610,Berrow Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.19
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.15
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.99
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
330610,Berrow Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.73
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.41
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.08
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330610,Berrow Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
