Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.09
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.38
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.49
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
330610,Berrow Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.96
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
330610,Berrow Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.83
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330610,Berrow Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.87
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
330610,Berrow Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.99
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
