Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.51
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330610,Berrow Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.22
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.81
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
330610,Berrow Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.94
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330610,Berrow Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.66
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330610,Berrow Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.25
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330610,Berrow Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330610,Berrow Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.7
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.85
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330610,Berrow Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
