Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.34
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330610,Berrow Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.18
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
330610,Berrow Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.29
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.94
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
330610,Berrow Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.95
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.77
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.28
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330610,Berrow Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.61
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.62
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330610,Berrow Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.64
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.32
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330610,Berrow Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.07
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.78
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.54
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.4
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.37
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.3
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
