Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.26
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.25
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
330610,Berrow Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.21
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.98
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330610,Berrow Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.32
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.44
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330610,Berrow Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.3
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.43
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.5
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330610,Berrow Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.33
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
330610,Berrow Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.8
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.42
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330610,Berrow Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.53
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.81
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.74
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330610,Berrow Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.17
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.18
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330610,Berrow Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
