Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.47
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.4
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330610,Berrow Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.02
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.29
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330610,Berrow Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.23
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330610,Berrow Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.03
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.41
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330610,Berrow Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.8
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.94
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330610,Berrow Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.12
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.89
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330610,Berrow Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.78
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.1
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330610,Berrow Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.93
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.82
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.92
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330610,Berrow Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.16
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.05
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.77
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
