Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330610,Berrow Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.78
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.8
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.66
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.71
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330610,Berrow Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.24
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.97
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.95
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.91
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.57
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330610,Berrow Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.23
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.8
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.18
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.25
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
330610,Berrow Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.26
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.73
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.4
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330610,Berrow Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.84
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.86
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.5
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.77
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
330610,Berrow Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.03
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.41
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330610,Berrow Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.08
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.11
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.56
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.88
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.73
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330610,Berrow Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.11
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.8
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.98
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.72
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.08
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.81
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.34
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330610,Berrow Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.4
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
