Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.33
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.86
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330610,Berrow Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.7
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.71
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.36
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.96
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.72
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.43
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330610,Berrow Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.17
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.99
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.98
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.78
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.5
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.99
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.84
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330610,Berrow Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.3
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.98
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.97
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.47
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.85
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330610,Berrow Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.97
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.12
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.16
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330610,Berrow Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.62
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.61
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.96
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.1
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.06
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.89
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.62
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.36
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.54
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
330610,Berrow Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.66
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.72
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.15
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.13
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.76
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.26
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.18
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.8
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.11
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330610,Berrow Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.69
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.34
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.84
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.4
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.61
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.52
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.24
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.64
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330610,Berrow Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
