Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.34
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.66
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.85
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.91
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.24
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330610,Berrow Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.17
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.13
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.42
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.15
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.5
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330610,Berrow Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.34
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.05
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.95
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330610,Berrow Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.34
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.2
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330610,Berrow Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.69
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.13
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.56
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.48
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330610,Berrow Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.17
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.7
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.29
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.35
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.99
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330610,Berrow Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.73
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.17
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330610,Berrow Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.55
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.19
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330610,Berrow Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.31
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.23
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.87
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
