Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330610,Berrow Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.6
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.69
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330610,Berrow Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.53
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.18
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.74
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.22
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330610,Berrow Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.43
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.17
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.73
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330610,Berrow Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.31
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330610,Berrow Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.28
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330610,Berrow Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.86
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.96
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330610,Berrow Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.44
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.76
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330610,Berrow Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.7
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.28
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330610,Berrow Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.37
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
