Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.77
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.2
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330610,Berrow Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.36
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330610,Berrow Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.43
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.79
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.87
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330610,Berrow Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.89
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.58
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330610,Berrow Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.27
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.37
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.17
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.67
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330610,Berrow Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.13
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.95
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330610,Berrow Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.4
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.8
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.78
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330610,Berrow Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.79
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.68
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.33
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330610,Berrow Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
