Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.52
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330610,Berrow Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.07
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.22
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330610,Berrow Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.82
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.74
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.29
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330610,Berrow Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.98
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.91
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.17
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330610,Berrow Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.15
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.97
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330610,Berrow Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.26
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.55
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.35
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330610,Berrow Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.06
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.28
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330610,Berrow Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.68
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.47
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330610,Berrow Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.56
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.25
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330610,Berrow Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
