Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330610,Berrow Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.63
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.24
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.4
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.89
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.11
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.22
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.26
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330610,Berrow Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.75
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.3
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.68
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.69
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.74
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
330610,Berrow Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.81
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.89
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.02
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.31
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.89
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330610,Berrow Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
