Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.5
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330610,Berrow Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.5
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.72
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330610,Berrow Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.1
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.66
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330610,Berrow Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.61
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.23
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330610,Berrow Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.1
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.22
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330610,Berrow Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.81
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.08
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.7
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330610,Berrow Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.84
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.32
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330610,Berrow Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.19
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330610,Berrow Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.67
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.43
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.91
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.14
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
