Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330610,Berrow Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.22
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.7
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.8
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.19
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330610,Berrow Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.51
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330610,Berrow Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.27
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.65
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.96
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330610,Berrow Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.63
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.37
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.71
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330610,Berrow Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.77
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330610,Berrow Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.62
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.7
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
330610,Berrow Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.48
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.8
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
330610,Berrow Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.71
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330610,Berrow Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
