Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.69
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330610,Berrow Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.15
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.79
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.68
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330610,Berrow Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.53
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330610,Berrow Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.6
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330610,Berrow Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.44
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.33
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.67
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,24.5
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330610,Berrow Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.56
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.33
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330610,Berrow Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.13
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.37
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330610,Berrow Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.63
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330610,Berrow Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.99
