Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.93
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330610,Berrow Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.8
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.38
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,24.6
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.29
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330610,Berrow Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.09
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,24.7
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.84
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.67
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.28
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.81
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
330610,Berrow Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.71
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
330610,Berrow Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.96
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330610,Berrow Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
