Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.58
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.15
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,24.8
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.11
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
330610,Berrow Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.67
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330610,Berrow Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.17
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.01
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
330610,Berrow Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.01
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.9
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.87
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
