Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.31
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.25
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
330610,Berrow Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.87
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.0
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
330610,Berrow Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.2
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.09
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.15
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
