Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.53
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.29
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.76
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,25.1
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
330610,Berrow Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.92
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330610,Berrow Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.85
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,25.2
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330610,Berrow Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.93
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.45
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
