Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.77
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.99
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.2
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.28
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
330610,Berrow Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.42
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.35
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.42
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.9
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.87
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
330610,Berrow Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.63
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.01
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.9
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.55
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.33
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.13
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
