Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.6
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330610,Berrow Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.44
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.43
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
330610,Berrow Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.56
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.79
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
330610,Berrow Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.45
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.86
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330610,Berrow Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.99
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.01
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.88
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.91
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330610,Berrow Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.86
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.31
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.91
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.74
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330610,Berrow Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.82
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
