Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.09
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.34
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.39
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330610,Berrow Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.24
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.44
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330610,Berrow Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.69
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.1
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.29
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330610,Berrow Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.1
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.57
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330610,Berrow Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.64
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.55
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330610,Berrow Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.27
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.17
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330610,Berrow Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.61
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.21
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.38
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330610,Berrow Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.78
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.47
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.52
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.21
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330610,Berrow Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
