Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.81
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.95
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330610,Berrow Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.88
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.08
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.85
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.02
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330610,Berrow Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.0
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.9
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.92
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.95
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,26.0
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330610,Berrow Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.92
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.16
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.83
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.9
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330610,Berrow Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.3
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.4
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.18
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.9
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330610,Berrow Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.42
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.26
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.25
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.9
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330610,Berrow Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.71
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.05
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.8
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.08
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330610,Berrow Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.34
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.32
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.87
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.8
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.53
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330610,Berrow Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.92
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.65
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.01
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.81
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.7
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
