Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330610,Berrow Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.17
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.91
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.8
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.39
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.17
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.23
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.16
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330610,Berrow Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.35
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.76
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.95
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.34
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.94
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.65
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.6
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.56
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330610,Berrow Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.35
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.29
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.78
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.2
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.8
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.6
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.96
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.15
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330610,Berrow Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.1
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.43
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.51
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.4
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.65
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.0
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.1
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.41
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.84
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.5
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.85
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
330610,Berrow Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.81
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.74
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.84
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.8
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.64
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.04
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.83
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.79
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.41
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330610,Berrow Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.77
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.22
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.85
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.43
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.49
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330610,Berrow Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.96
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.82
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.74
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.87
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
330610,Berrow Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.47
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.79
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.68
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,25.3
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330610,Berrow Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.31
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.1
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.19
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
330610,Berrow Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
